Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84201
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12291
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,86.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95883
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97723
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91843
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,158.12
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,158.25
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,158.25
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,177.62
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,178.38
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,116.5
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,116.75
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92853
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97162
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97864
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.5
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17852
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97958
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96466
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96258
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.62
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,169.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,170.38
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,169.75
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,176.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,178.38
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,109.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,109.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.858
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.68
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96002
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08354
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96338
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97266
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96835
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95883
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,193.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,193.12
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,193.12
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,164.88
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,166.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,165.5
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,126.62
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,126.62
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.62
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85064
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98599
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96707
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.19
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09859
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.44
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97028
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93945
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
