Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,172.88
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,172.88
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,172.88
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,122.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,122.38
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,122.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,95.25
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92761
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.88
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26326
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99652
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94665
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94223
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,194.88
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,195.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,195.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,121.75
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,121.88
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,121.75
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,100.12
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,170.5
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99686
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34463
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,177.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,176.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,153.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,153.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,153.75
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,123.25
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,123.5
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,123.38
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8792700000000001
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97427
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-167.31
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30932
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93594
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,141.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,149.25
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,144.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,120.12
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,120.62
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,120.38
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,98.75
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96298
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.62
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31121
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94308
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
