Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,161.88
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,167.62
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,111.12
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,115.38
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.62
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,111.12
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,111.5
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,111.25
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95422
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97632
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.44
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99756
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2853
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98068
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96097
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96417
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93201
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93936
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,166.5
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,166.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,166.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,108.5
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,108.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,110.75
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,111.25
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93359
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.88
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28179
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95248
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94522
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92367
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,150.62
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,150.88
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,150.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,109.62
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,109.62
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,109.62
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,106.88
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84903
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97397
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.12
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.46761
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98868
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94928
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,170.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,122.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,113.38
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,113.62
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95416
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96619
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1957
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97284
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94458
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
