Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94443
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92551
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,155.5
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,155.75
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,155.75
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,105.88
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,106.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,98.62
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,100.12
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91141
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.69
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14864000000000002
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,101.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,101.25
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97879
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93274
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93805
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95392
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94079
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,164.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,112.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,112.62
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,107.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8420700000000001
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.5
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23232
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96161
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94348
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93494
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,147.5
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,147.62
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,104.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,109.75
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,109.75
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93625
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97452
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.19
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96136
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92984
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94946
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88876
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,167.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,167.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,167.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,107.25
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,106.62
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,109.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89215
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96478
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.31
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28362
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
