Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90262
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,166.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,166.25
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,105.5
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,105.38
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,106.88
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,107.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8569899999999999
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96472
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.37
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35518
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94995
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8761
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,166.62
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,166.88
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,166.75
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,124.25
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,124.75
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,124.38
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8810100000000001
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.37
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21733
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92657
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8762200000000001
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.44
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,165.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,165.12
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88971
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97147
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97232
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1425
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95645
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,163.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,163.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,109.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,100.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,100.38
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91223
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98117
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
