Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.56
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96674
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18114
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98352
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,185.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,185.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,185.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,112.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,112.5
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,119.75
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952600000000001
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98529
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.94
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96286
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22853
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.06
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93936
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91916
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.44
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,187.25
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,187.62
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,187.38
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,121.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,121.88
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,104.75
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,105.12
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.88
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90698
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98886
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.81
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97507
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15593
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.44
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91742
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94205
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94064
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91104
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,171.88
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,172.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,171.88
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,122.38
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,122.62
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,105.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,105.12
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9202
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97717
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96481
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.56
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97058
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23247
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.62
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92105
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95871
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91101
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
