Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,167.5
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,167.75
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,111.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,114.12
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.62
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,109.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,109.12
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92499
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97714
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.69
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27623000000000003
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.5
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95575
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96512
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91623
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,166.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,166.12
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,118.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,118.38
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,118.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,107.75
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,108.38
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,108.25
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91077
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96408
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9509
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.31
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24565
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.56
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92361
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94437
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93982
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,159.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,160.25
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,113.62
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,113.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,113.75
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,110.88
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.62
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8750600000000001
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9631
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.19
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25191
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96616
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93008
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95789
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95123
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93884
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,164.62
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,164.75
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,164.62
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,116.38
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,116.75
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,104.75
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,105.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,104.88
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92288
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.87
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27605
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93826
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95612
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94501
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93832
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
