Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,165.88
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,174.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,169.38
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,116.12
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,116.38
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,116.25
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,109.12
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8688299999999999
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98953
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.06
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20082
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.38
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92145
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96271
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93915
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,169.62
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,181.88
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,128.38
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,109.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,109.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97562
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.37
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25206
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.56
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92322
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98181
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.75
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,172.38
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,172.62
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,124.5
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,124.75
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,124.62
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,125.75
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,126.62
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9472
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96658
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.13
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2957
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.44
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93268
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95663
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95444
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,159.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,159.38
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,119.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,119.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,119.12
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,119.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,117.25
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85351
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.07
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39141
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.69
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93518
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
