Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95636
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91147
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.44
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,168.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,168.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,168.12
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,125.75
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,126.25
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,126.12
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,114.88
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.88
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91928
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97192
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.44
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22338
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.31
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92801
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94333
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91662
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,165.75
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,165.88
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,165.75
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,118.75
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,118.88
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,118.75
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,107.12
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,107.38
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.25
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.06
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96732
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23455
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.31
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93542
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98923
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94501
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93066
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.39
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,172.12
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,172.38
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,116.5
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,118.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,109.5
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91305
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.12
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25911
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.68
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92831
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94012
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92905
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,172.38
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,172.75
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,172.5
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,123.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,123.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,123.12
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,111.75
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.88
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92374
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.12
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29512
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
