Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.68
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92596
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94482
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95984
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93902
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,174.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,174.25
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,174.12
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,128.38
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,128.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,126.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,131.5
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,128.75
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95801
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97116
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1968
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96023
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92572
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,185.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,185.62
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,185.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,117.75
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,117.88
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,117.75
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,110.75
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,111.12
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97256
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.06
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20485
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93768
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,187.88
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,189.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,188.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,122.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,126.88
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,127.12
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.88
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97824
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.44
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21715
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97717
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92419
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,195.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,195.75
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,139.12
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,140.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,139.62
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,117.25
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91522
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97113
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
