Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.94
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17057999999999998
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96448
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94754
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95865
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,166.75
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,166.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,166.75
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,118.12
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,143.25
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,148.88
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,144.62
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94647
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97699
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97537
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.5
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17046
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96399
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95587
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92383
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,176.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,176.88
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,176.88
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,123.25
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,128.12
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.75
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,117.5
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,117.62
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94565
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99322
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.81
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2036
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96762
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,181.38
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,181.5
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,181.38
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,137.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,137.25
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,137.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,130.12
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,130.88
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,130.62
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93433
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.68
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16814
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98923
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93518
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95425
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93213
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,174.88
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,175.25
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,129.38
