Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,129.5
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,129.38
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,113.75
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,114.25
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91858
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98502
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97494
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.06
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33642
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94079
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96548
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93207
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,174.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,174.62
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,138.75
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,139.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,138.88
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,112.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,113.5
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91717
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98004
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.56
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16747
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97122
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93463
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97586
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,167.5
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,167.62
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,149.25
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,149.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,149.38
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,118.62
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,118.88
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,118.75
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92325
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97412
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.56
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25978
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99594
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95636
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94662
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96313
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,199.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,199.38
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,199.38
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,135.5
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,137.62
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,115.88
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,116.5
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,116.25
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92169
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97861
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.07
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28563
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94656
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92862
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
