Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,182.12
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,182.62
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,182.38
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,134.62
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,134.88
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,134.88
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,119.25
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,120.12
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94461
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96963
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97781
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.75
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27449
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98889
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96585
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99548
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92612
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,187.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,187.25
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,130.12
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,130.5
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,130.38
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,130.62
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,130.75
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,130.75
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95584
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.94
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97418
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2224
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.62
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.69
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95529
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95645
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,189.62
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,189.88
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,189.75
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,152.38
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,152.75
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,136.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,136.38
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,136.25
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9361
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.56
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31212
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98923
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95956
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95532
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92398
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,187.88
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,187.88
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,187.88
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,148.62
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,148.88
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,148.75
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,140.38
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,140.88
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,140.62
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91559
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97858
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.5
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20092
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.19
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94049
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
