Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96097
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96808
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,199.62
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,200.12
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,199.88
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,147.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,147.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,129.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,132.5
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.75
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99014
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.81
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2773
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.75
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94882
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96756
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95874
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93817
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,213.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,213.62
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,213.5
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,161.75
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,162.38
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,161.88
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,139.88
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,140.62
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.25
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9115
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.69
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98288
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27416
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.38
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9191
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98584
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97583
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,103.88
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,104.12
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.88
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,199.62
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,200.12
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,199.75
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,162.5
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,167.88
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.88
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,182.5
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,183.38
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,183.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97693
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.75
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35607
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,96.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.25
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.13
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99579
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93179
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,234.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,234.88
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,234.38
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,149.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,149.25
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,149.12
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,161.38
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,161.75
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94394
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18676
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
