Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.69
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9306
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,207.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,207.12
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,207.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,186.62
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,186.75
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,186.75
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,155.75
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,155.88
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,155.75
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93762
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.69
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39126
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.06
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,206.12
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,206.5
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,206.38
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,160.88
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,162.12
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,162.25
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,162.12
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95254
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97827
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.88
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31572
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.62
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93841
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97147
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94925
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,221.62
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,226.5
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,224.88
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,194.62
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,195.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,194.75
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,154.62
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,156.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.25
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.25
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41128
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95932
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,231.12
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,232.12
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,231.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,178.62
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,179.75
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.25
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,167.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,167.88
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,167.38
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98242
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
