Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1209
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,96.25
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.38
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96899
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96271
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,95.12
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,258.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,258.25
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,258.12
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,174.25
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,174.62
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,188.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,188.5
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,188.12
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94226
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99289
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.87
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16612000000000002
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97568
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95151
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,214.5
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,214.5
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,214.5
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,172.88
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,182.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,182.5
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,182.25
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92871
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.5
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17327
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,99.12
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.12
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99194
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95077
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,115.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,114.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,274.38
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,274.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,274.5
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,166.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,166.88
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,166.75
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,175.88
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,176.38
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,176.25
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93039
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97217
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.44
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40392
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95093
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,87.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.75
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,243.12
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,243.25
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,243.25
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,212.5
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,215.38
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,213.88
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,161.12
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,161.75
