Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99661
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,101.88
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,102.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.88
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12987
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,97.88
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97412
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96857
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,235.5
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,235.75
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,235.62
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,214.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,214.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,214.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,197.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,197.12
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95926
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99573
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.31
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11894
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.62
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.75
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96207
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98697
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,222.38
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,222.5
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,222.38
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,216.75
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,217.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,216.88
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,194.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,194.25
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97369
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.56
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27581
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,96.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96435
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97379
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97171
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,76.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,263.5
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,263.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,263.62
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,158.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,159.25
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,182.88
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,185.38
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,184.12
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96017
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98743
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.94
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43917
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,99.12
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.31
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92361
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97958
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
