Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,242.75
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,243.5
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,243.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,177.12
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,178.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,177.5
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,170.25
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,171.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.62
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98401
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97263
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37914
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98938
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97092
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,243.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,243.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,243.12
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,227.38
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,227.62
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,227.5
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,166.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,167.25
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96997
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98801
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97586
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.75
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32192
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.5
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99396
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9371
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,256.75
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,261.88
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,259.25
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,198.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,198.38
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.25
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,170.12
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,170.75
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,170.38
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92673
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31774
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.88
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,225.12
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,225.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,225.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,171.62
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,172.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,171.88
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,182.75
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,183.25
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96826
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.69
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32924000000000003
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
