Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,99.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,227.12
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,227.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,227.62
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,197.5
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,198.75
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,198.38
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,188.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,193.38
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,189.88
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.69
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19872
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,99.5
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,99.62
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.979
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,101.88
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,244.5
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,246.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,245.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,198.5
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,199.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.75
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,227.88
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,228.38
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94516
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98407
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.75
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25841
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99802
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97995
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97943
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95883
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,266.38
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,266.62
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,266.5
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,177.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,177.75
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,163.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,163.25
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,163.12
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99457
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.63
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23406
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95285
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96097
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,79.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,269.62
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,270.25
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,269.88
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,196.25
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,196.12
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,184.38
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,184.75
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.5
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98117
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.06
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30205
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,119.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.25
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
