Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99094
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96689
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,271.12
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,276.75
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,273.5
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,194.25
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,194.62
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,194.38
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,169.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,169.62
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,169.25
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96741
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.62
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30941
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,114.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,114.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.94
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99731
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94678
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98212
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98199
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,100.5
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,100.62
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.5
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,75.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,308.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,308.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,308.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,186.88
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,193.38
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,190.62
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,164.88
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,164.62
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98975
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99548
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.75
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14751
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97028
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98279
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,126.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,126.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,126.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,119.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,119.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,119.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,76.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,313.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,313.75
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,313.5
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,237.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,237.75
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,237.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,175.12
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,175.25
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18569
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96103
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,135.62
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,135.88
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,135.75
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,82.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,335.88
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,337.62
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,336.62
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,175.25
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,186.5
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,181.88
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,164.75
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,165.12
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99191
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
