Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.5
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,107.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,278.75
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,288.5
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,283.62
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,180.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,182.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,181.25
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,214.62
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,214.75
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,214.62
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24599
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99542
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,98.88
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.88
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.75
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,271.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,271.38
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,271.25
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,207.62
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,208.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,207.88
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,177.5
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,177.88
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,177.75
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,160.94
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31908000000000003
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99484
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97311
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.12
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,125.88
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,126.88
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.38
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.64
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,243.5
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,243.88
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,243.75
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,253.62
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,255.38
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,254.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,189.5
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,190.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.75
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98416
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06261
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99408
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,129.12
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,130.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,129.88
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,122.12
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,287.75
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,288.38
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,288.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,274.38
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,274.62
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,274.5
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,178.62
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,179.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,178.88
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
