Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99655
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,107.88
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,150.69
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99863
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21224
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94598
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.5
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,103.62
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.62
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,73.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,276.75
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,276.88
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,276.75
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,297.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,301.62
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,298.88
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,134.25
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99686
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.13
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17079
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,95.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.38
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.38
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,281.25
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,281.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,281.62
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,201.38
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,198.75
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,170.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,169.88
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98752
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96527
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07297999999999999
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96451
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,100.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,102.75
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,101.5
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,101.12
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,89.62
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,287.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,290.62
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,289.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,197.5
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,209.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,203.5
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,176.38
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,187.5
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92718
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12471
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.75
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,115.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,116.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,116.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
