Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,252.75
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,264.5
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,258.62
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,235.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,235.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,235.88
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,180.5
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,181.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,180.75
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98575
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.07
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96265
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10698
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9935
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,120.12
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,120.38
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.25
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,242.75
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,246.38
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,244.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,196.38
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,196.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,196.5
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,205.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,205.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,205.62
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.44
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99664
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04265
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97156
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.12
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,114.5
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.38
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,241.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,241.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,241.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,216.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,217.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,216.88
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,157.25
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,158.75
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,158.25
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99094
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.13
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14556
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97427
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,96.75
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.75
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,240.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,240.38
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,240.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,185.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,185.5
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,185.25
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,183.5
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,185.12
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96805
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99414
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,76.88
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.56
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97153
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19802
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,100.88
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.5
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.12
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99628
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
