Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96066
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,248.62
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,249.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,248.75
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,169.75
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,170.25
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.12
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,169.38
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,169.75
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,169.62
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92309
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99268
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.94
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97842
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25655
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,121.62
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,122.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97876
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,246.38
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,246.88
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,246.62
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,222.12
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,222.38
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,222.38
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,168.88
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,170.5
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,169.88
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93188
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.63
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99786
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23003
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98953
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96097
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,101.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.88
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,186.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,186.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,186.25
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,175.88
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,176.12
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,189.12
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,201.62
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,196.12
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84704
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.37
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.81
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27721
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,103.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,105.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97699
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95727
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97348
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,101.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,105.12
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,211.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,214.12
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,212.38
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,212.62
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,214.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,213.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,190.25
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,194.88
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,193.12
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8601700000000001
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.75
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15467999999999998
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
