Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97375
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95721
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,195.25
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,195.75
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,176.75
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,185.12
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,181.12
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,181.25
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,181.62
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,181.38
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.75
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08748
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.965
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93854
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93146
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,203.75
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,204.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,204.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,181.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,188.88
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,186.5
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,136.12
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,136.25
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.12
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.81
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99792
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97452
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07051
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96066
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94559
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92856
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,196.12
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,196.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,152.25
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,157.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,155.88
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,135.12
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,135.75
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.25
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97864
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99191
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.31
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95959
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12001
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96023
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98499
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97021
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93036
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,246.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,246.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,246.12
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,166.5
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,166.75
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,166.62
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,135.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,135.25
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99576
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98242
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.13
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
