Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1111
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96326
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97443
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93747
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,245.75
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,246.38
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,246.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,193.12
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,193.5
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,147.62
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,152.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90478
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97021
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.25
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34649
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.966
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96353
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,100.12
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,190.62
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,194.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,192.75
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,170.38
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,170.38
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,170.38
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,160.88
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,161.25
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,161.12
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8770399999999999
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.63
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36855
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97668
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,203.88
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,205.75
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,204.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,194.88
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,195.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,195.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,153.12
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,153.5
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,153.38
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91827
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.94
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43713
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96176
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.75
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,222.5
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,223.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,222.62
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,221.5
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,222.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,221.62
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,168.25
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,172.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,170.38
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
