Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96426
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98694
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.13
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24605
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97586
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96933
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,227.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,228.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,227.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,221.75
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,223.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,222.38
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,156.62
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,157.12
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,156.88
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97873
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.979
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.81
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96948
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28844000000000003
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96213
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97748
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95853
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96484
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,237.12
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,237.12
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,237.12
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,164.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,165.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,164.75
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,147.25
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,147.38
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,147.25
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93094
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,161.81
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99594
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3767
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95959
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97607
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,110.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,207.75
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,210.12
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,208.88
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,221.25
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,222.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,221.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,177.38
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,177.62
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,177.5
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95111
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.31
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27584000000000003
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.81
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9667
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95062
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
