Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,202.38
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,203.5
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,202.75
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,168.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,173.75
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,147.62
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,149.38
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,148.12
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95288
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31685
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95987
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95819
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96103
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,202.25
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,202.5
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,202.25
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,178.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,181.88
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,182.38
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,183.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,182.62
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90433
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95938
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.87
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96674
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20803
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,86.38
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,208.12
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,209.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,208.62
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,170.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,170.75
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,170.25
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,147.25
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,148.5
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,147.88
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92114
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97082
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.69
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14284000000000002
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.37
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94812
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,108.62
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,108.75
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,108.62
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,207.38
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,207.62
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,207.5
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,180.38
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,181.75
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,181.12
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,177.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,177.12
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96591
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95962
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,140.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5100600000000001
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,108.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96802
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96863
