Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,123.5
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,123.75
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,123.62
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,214.38
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,214.62
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,214.5
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,243.62
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,244.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,243.75
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,201.12
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,201.12
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,201.12
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90823
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96017
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,139.06
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.52151
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99802
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98947
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,139.5
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,140.12
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,139.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,233.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,235.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,234.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,245.38
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,246.75
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,245.88
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,214.12
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,215.12
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,214.62
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95917
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98416
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94913
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,156.5
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99496
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34661
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.19
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.44
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95428
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96606
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,102.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,186.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,190.5
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,189.5
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,213.25
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,213.88
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,213.62
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,161.12
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,161.5
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,161.25
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,147.5
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99695
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.53893
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.56
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99652
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95865
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98178
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,102.5
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,214.88
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,223.25
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,217.38
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,244.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,244.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,244.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,165.88
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,166.75
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,166.25
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97134
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,122.12
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99719
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26366
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98914
