Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,109.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,108.88
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,237.75
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,245.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,243.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,228.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,228.5
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,182.25
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,182.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,182.38
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.06
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68014
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,153.63
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99731
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.49996
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98947
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95804
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98102
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,124.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,124.75
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,124.62
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,181.38
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,181.62
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,181.62
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,255.88
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,261.5
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,259.12
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,197.88
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,198.25
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81384
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99472
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.69
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6731199999999999
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,109.5
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.88
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96707
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,215.75
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,219.75
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,217.75
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,281.88
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,282.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,282.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,145.75
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,147.38
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,146.62
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99326
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.38
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35564
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.56
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.19
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959299999999999
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96637
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,134.25
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,134.62
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,134.38
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,75.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,247.12
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,248.75
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,248.38
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,303.88
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,311.12
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,307.12
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,154.12
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,154.75
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95932
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,102.5
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.25
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99625
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25032
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
