Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94824
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93246
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,200.5
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,202.12
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,201.12
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,258.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,258.62
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,258.25
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,112.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,112.62
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,112.38
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96405
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98599
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,160.07
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34215
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.18
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92444
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96722
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96823
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94125
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,191.12
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,191.5
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,191.38
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,233.25
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,238.12
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,235.25
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,129.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,129.62
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97299
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.12
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99847
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30651
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.94
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92987
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96664
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,241.75
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,242.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,241.88
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,263.12
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,263.5
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,263.25
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,134.25
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,134.5
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,134.38
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91357
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99463
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,170.75
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99792
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99652
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4085
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96323
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96732
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.34
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,213.88
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,216.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,262.88
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,263.38
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,263.12
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,150.25
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,150.88
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,150.38
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94665
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99472
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
