Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,81.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.62
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99774
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44094
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96258
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,100.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,101.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.47
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.09
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,255.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,260.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,257.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,214.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,219.88
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,216.38
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,152.38
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,153.12
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.75
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91467
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.63
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22817
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95077
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,117.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,117.5
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,117.5
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,92.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,246.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,248.38
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,247.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,171.75
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,176.25
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,176.12
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80523
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97653
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-178.13
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34929
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98923
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92621
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,98.88
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,99.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,208.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,208.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,208.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,190.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,192.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,191.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8387399999999999
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.82
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35979
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,105.62
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,105.88
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
