Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,248.5
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,257.88
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,253.25
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,188.62
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,188.75
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,188.75
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,200.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,200.62
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,200.25
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8922399999999999
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97223
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,162.44
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.53719
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9967
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95691
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97632
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,84.25
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.38
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,239.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,239.5
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,239.25
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,215.5
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,215.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,215.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,123.62
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,124.12
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,123.88
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8685299999999999
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,132.56
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99686
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41704
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95117
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,248.5
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,249.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,248.75
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,233.62
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,233.88
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,233.75
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,126.25
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,127.12
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.62
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97681
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96722
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.13
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99738
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99719
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39922
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98279
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96484
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,211.12
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,215.62
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,212.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,210.75
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,211.75
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,211.5
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,142.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,144.38
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,142.88
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98065
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.94
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99686
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37154
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94684
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96881
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
