Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,213.75
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,214.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,213.88
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,176.5
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,176.62
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,139.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,139.12
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93478
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95486
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.5
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99796
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40603
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96719
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97717
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,89.5
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,89.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,187.25
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,187.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,187.38
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,201.88
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,202.5
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,202.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,136.5
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,136.75
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,136.62
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84857
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95727
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-178.94
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.54556
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97095
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,178.88
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,184.5
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,182.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,231.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,232.25
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,231.75
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,105.62
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84131
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97418
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,173.69
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28927
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98117
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98227
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97543
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,189.75
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,190.5
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,190.12
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,172.75
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,172.88
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,172.88
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,120.88
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,121.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.69
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69302
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96075
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,168.94
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99741
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29357
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.94
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95639
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
