Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96378
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,217.88
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,217.88
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,217.88
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,190.75
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,190.88
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,190.88
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,124.5
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,124.62
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.62
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.63
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65954
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95282
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-169.69
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34414
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98694
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97153
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,167.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,168.38
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,168.25
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,196.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,197.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,196.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,111.62
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,114.75
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95538
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.63
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99854
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40719
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.19
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.935
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96097
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96158
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,224.88
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,225.88
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,225.5
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,172.25
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,172.38
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,125.12
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,127.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.38
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92612
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94632
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99417
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26332
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97766
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96381
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93744
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,187.62
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,194.5
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,189.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,170.88
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,172.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,171.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,118.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.38
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99228
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95645
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,167.06
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33004
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.62
