Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94696
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99286
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97369
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,96.5
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.25
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,209.75
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,219.75
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,214.88
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,168.88
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,153.62
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,154.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97891
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.13
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03468
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94018
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,99.12
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,99.25
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,234.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,234.38
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,234.12
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,142.75
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,143.12
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,163.75
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,164.25
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,164.12
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.87
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22292
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98386
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97284
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96732
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,86.5
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,87.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.75
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,226.88
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,228.62
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,227.38
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,156.62
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,156.88
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,156.75
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,150.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,150.5
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,150.25
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95969
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,161.5
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24202
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97632
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,121.5
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,122.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,121.62
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,201.5
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,203.12
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,202.38
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,208.38
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,208.88
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,208.5
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,133.25
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,134.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,133.75
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96109
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97693
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
