Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,148.44
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.52456
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99527
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95871
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94244
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.36
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.73
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,188.75
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,189.12
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,188.88
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,201.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,201.75
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,201.38
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,120.12
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,120.25
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.12
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7961699999999999
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97122
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.31
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25777
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.88
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.38
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,220.38
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,220.88
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,220.62
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,164.5
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,164.88
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,164.62
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,148.75
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,151.12
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,149.38
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90256
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97092
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-161.5
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15428
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90661
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,104.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.38
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,172.38
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,172.88
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,172.62
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,193.12
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,193.5
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,138.75
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,139.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.88
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.43
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17293
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,135.62
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,137.25
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,136.62
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99493
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95908
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,279.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,289.12
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,282.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,173.12
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,182.75
