Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,178.62
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,130.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,130.38
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.12
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88275
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95749
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26674000000000003
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96692
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91998
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,167.75
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,167.88
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,167.75
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,135.62
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,135.88
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,111.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,111.12
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96909
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97598
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.19
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12538
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94061
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,182.5
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,183.38
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,182.75
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,144.38
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,144.88
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,144.62
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,141.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,141.5
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,141.25
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98575
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.81
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18334
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96423
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,191.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,192.5
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,192.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,141.88
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,142.12
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,126.75
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,127.62
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89581
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99402
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.56
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00514
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98468
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95911
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95636
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.5
