Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,163.88
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,163.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,177.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,177.88
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,177.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,160.38
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,166.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,163.75
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91495
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.44
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21151
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92007
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91907
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,169.75
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,170.88
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,170.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,170.88
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,171.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,171.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,95.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,99.12
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8907799999999999
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99542
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99734
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,100.62
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.37
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22408000000000006
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97571
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93463
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,148.62
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,148.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,148.75
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,170.25
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,170.12
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,181.12
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,181.38
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,181.25
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90338
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.75
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19603
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95471
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93878
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95895
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95923
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,157.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,157.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,174.25
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,175.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,174.62
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,137.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,141.12
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,137.88
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92346
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.75
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19271
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98434
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95987
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93417
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
