Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94348
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,162.12
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,162.25
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,162.25
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,160.5
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,164.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,163.12
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,103.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,103.62
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.38
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91882
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97864
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96512
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2668
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93753
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92926
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95859
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92938
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,164.38
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,164.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,164.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,112.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,112.88
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,112.75
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,113.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,115.5
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,113.62
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8851899999999999
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98288
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98871
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17531
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96017
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97217
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92682
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,145.38
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,145.38
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,145.38
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,172.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,172.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,172.12
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,126.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,129.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,128.25
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97559
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98596
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4002
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.19
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93561
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,165.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,124.12
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,124.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,124.38
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,98.25
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8458200000000001
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.56
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2408
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.75
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.75
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
