Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90414
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95764
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95874
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94623
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91833
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,163.38
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,163.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,103.5
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,103.75
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,103.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,100.25
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,101.62
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.12
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97858
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21965
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.31
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97092
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93484
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94202
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962700000000001
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,145.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,146.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,145.88
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,102.25
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,102.75
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83081
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97357
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96194
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.63
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15095999999999998
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.07
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96271
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93591
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,158.88
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,158.88
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,158.88
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,121.38
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,122.38
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,108.75
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84125
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97131
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.06
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39126
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97079
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96225
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94751
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,180.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,180.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,180.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,138.5
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,138.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,138.62
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,111.75
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,111.88
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8206100000000001
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
