Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93039
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97333
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.69
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99988
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25069
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,114.75
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95966
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95428
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92633
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94086
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8925799999999999
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,176.75
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,177.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,176.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,103.62
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,105.5
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92361
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95389
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95358
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.12
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95077
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10506
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95148
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97336
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96374
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87564
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,168.12
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,168.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,168.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,100.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,100.38
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,104.75
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,104.88
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,104.88
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8581799999999999
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97317
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97021
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97705
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31768
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95767
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93466
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90909
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,168.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,168.38
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,168.25
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,99.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,100.12
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91858
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97049
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.31
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21907
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.87
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96741
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94162
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94891
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854700000000001
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
