Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,161.88
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,168.62
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,163.25
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,110.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,110.25
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,99.25
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,99.38
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8988
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.81
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96295
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16695
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95694
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88315
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,163.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,165.38
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,164.25
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,107.5
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,105.62
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8945
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96124
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.5
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24047
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,100.38
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.06
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93426
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95898
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89712
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,172.12
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,172.38
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,104.62
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,104.88
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8836
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97742
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.31
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27736
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92618
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93497
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92532
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86777
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,155.5
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,155.12
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,114.5
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,114.5
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,97.88
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,98.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92227
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97748
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.06
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96722
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18914
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.19
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97861
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93692
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
