Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91992
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93539
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8877200000000001
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,154.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,157.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,107.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,108.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.88
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,106.25
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8610200000000001
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96918
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.31
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96329
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20638
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.38
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9306
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89874
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,151.88
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,152.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,152.12
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,101.38
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,100.5
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,100.62
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8551
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96191
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.94
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23427
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96359
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95843
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96051
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,171.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,171.12
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,102.88
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,103.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,101.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,101.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.25
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89889
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98352
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96332
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.19
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31954
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98401
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95093
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91077
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,172.38
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,172.62
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,172.5
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,117.62
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,118.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,117.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,103.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,102.88
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89361
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96417
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.5
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24376
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
