Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95117
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90097
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,174.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,174.12
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,174.12
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,117.75
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,117.88
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.88
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,101.12
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,101.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,101.25
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94031
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42763
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.06
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9346
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96487
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92309
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,173.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,173.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,112.75
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,116.12
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,102.88
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89371
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.953
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.12
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20992
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.63
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96884
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95569
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91525
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,163.75
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,163.62
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,134.12
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,134.38
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,134.12
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,97.38
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,98.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.88
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92197
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.56
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96191
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34600000000000003
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95016
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96979
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94571
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90304
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,164.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,164.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,164.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,114.5
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,114.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93033
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97098
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
