Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.56
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96179
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26818000000000003
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98474
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95041
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91891
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88595
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,164.75
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,165.12
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,164.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,102.88
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,103.25
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93487
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.06
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15538
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97363
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95969
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89087
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,164.38
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,164.38
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,105.75
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,96.62
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97208
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.63
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20592
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96158
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96866
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89133
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,166.5
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,117.62
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,117.88
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.75
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.38
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93069
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96222
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.13
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21563
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96997
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95117
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94888
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91592
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,168.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,168.75
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,168.62
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,106.88
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,107.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,107.38
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
