Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86706
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.5
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19011
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95898
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94281
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93918
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90402
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,165.62
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,109.62
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,103.25
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,103.12
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86645
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97232
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23348
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92593
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,161.88
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,162.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,108.38
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,101.25
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,101.62
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90893
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96017
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.63
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27684000000000003
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95898
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93201
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93863
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,166.88
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,167.88
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,167.12
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89264
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95663
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.44
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34545
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92712
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91241
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.44
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.38
