Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,173.75
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,176.12
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,122.38
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,122.75
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,122.62
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,108.12
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,108.25
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.25
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8841200000000001
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.979
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.19
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19219
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.88
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.12
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94815
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94192
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,165.62
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,118.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,118.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.38
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,122.25
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,122.62
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92303
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97479
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.06
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29726
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95727
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9361
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97333
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,178.88
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,179.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,179.12
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,122.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,122.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,142.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,142.5
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97687
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97311
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.63
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97589
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33031
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.44
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96622
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95349
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9458
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95364
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,73.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,215.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,215.75
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,215.62
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,115.38
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,115.75
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,115.5
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,116.12
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,115.88
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91995
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.5
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29751
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,103.25
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96753
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99084
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
