Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94107
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88794
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,206.38
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,206.62
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,206.5
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,124.5
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,125.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,124.75
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,100.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,100.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.88
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91119
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98376
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34218000000000004
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98199
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93265
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90365
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,202.38
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,202.62
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,202.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,120.25
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,120.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.38
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,103.38
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,104.5
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,103.88
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89615
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97366
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97134
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.87
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27022
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98474
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96649
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90668
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,202.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,202.62
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,202.62
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,136.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,136.5
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,136.38
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,110.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,110.25
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93121
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40594
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94803
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93048
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,198.88
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,199.38
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,199.12
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,137.38
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,137.38
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,137.38
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,113.38
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,113.62
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95456
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96603
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96417
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.56
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25344
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.38
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
