Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95856
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91739
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,204.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,204.75
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,204.75
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,143.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,143.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,143.75
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,111.62
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,111.88
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.75
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9043
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.966
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.63
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97507
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25652
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97885
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98358
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91858
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,209.12
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,209.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,126.12
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,125.62
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,116.75
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,116.88
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93283
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.31
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30938000000000004
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97928
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96127
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.974
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94577
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,198.25
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,198.62
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,198.38
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,129.5
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,129.62
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,129.62
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,121.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,122.12
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90246
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98035
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.06
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26879000000000003
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,201.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,201.38
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,201.25
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,133.5
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,134.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.75
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,125.88
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,126.12
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91388
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95776
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.75
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
