Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40917
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98633
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94006
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,209.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,209.62
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,143.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,143.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,143.38
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,133.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,133.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9624
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96179
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-170.19
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.48898
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94446
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,99.5
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,255.62
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,256.38
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,255.88
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,170.75
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,171.25
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,170.88
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,139.75
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,146.88
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,143.12
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8837299999999999
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97073
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96948
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.13
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22322
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,96.38
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,97.25
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94006
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94894
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,216.75
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,217.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,216.88
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,141.12
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,141.5
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,141.38
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,143.25
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,146.75
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.62
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97531
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97702
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.94
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99991
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2835
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96899
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95676
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,246.75
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,246.88
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,246.88
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,146.88
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,147.62
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,147.25
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,142.12
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,143.62
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.38
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8865299999999999
