Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.38
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97397
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2795
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97418
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98743
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.62
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.25
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,227.25
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,227.5
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,227.38
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,192.12
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,192.75
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,192.25
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,160.5
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,160.75
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9053
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96002
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.62
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99991
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98499
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4247
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,129.12
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,129.62
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,129.38
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98004
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98181
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93353
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,270.5
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,271.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,270.75
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,187.12
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,199.62
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,196.5
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,144.5
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,144.62
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,144.62
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91363
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96576
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.06
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34725
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97208
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.936
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,217.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,218.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,217.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,164.12
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,164.5
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,136.88
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,137.25
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,137.12
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96396
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.13
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28646
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.13
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95978
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97467
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97369
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,93.88
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,60.0
