Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,245.38
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,245.75
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,245.62
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,169.12
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,169.25
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,168.5
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.75
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.31
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99088
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25982
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95972
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,105.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,257.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,257.38
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,257.25
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,199.88
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,200.38
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,200.12
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,166.5
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,166.38
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93994
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98483
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.69
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20369
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.25
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.995
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,247.5
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,247.88
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,247.75
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,196.5
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,200.88
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,198.12
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,162.38
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,162.62
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94202
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98178
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.06
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24382
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98163
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95666
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98199
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,239.62
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,244.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,241.5
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,175.5
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,175.38
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,156.75
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,162.75
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97073
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.94
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98602
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41085
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,100.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.38
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98489
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
