Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,94.38
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,93.12
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,250.62
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,251.25
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,250.75
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,204.38
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,204.88
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,153.38
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,153.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,153.5
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92825
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.13
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30309
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,104.88
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,259.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,261.5
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,260.62
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,182.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,182.12
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,147.75
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,148.38
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,148.12
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94577
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99387
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,107.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.75
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07375
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,95.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98822
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97247
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,109.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,109.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,228.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,228.5
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,228.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,261.25
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,261.75
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,261.38
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,237.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,237.5
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,237.38
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98581
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99417
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.81
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97412
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17021
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99554
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99777
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.965
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,86.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,262.5
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,263.25
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,262.88
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,234.38
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,249.75
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,239.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,237.75
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,238.5
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,238.12
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97366
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3261
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
