Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93957
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.88
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,258.38
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,270.12
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,260.88
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,190.5
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,190.62
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,190.62
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,151.12
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,151.88
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95023
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9632
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.62
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17586
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99374
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98978
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98468
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,96.5
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,249.62
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,250.5
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,250.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,204.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,204.62
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,135.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.38
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98007
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.31
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19243
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99823
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92261
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97797
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93613
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,207.75
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,208.38
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,208.12
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,197.25
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,197.5
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,197.38
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,168.62
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,169.5
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89285
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96487
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.56
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97861
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06621
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92602
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,183.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,184.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,183.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,204.38
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,204.62
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,176.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.88
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95355
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97427
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.56
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34154
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
