Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90829
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.38
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.38
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.38
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,180.5
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,180.62
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,235.25
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,236.12
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,235.88
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,158.75
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,161.5
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96051
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96033
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.31
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14006
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98923
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97012
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98947
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,129.62
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,133.12
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,131.38
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,209.12
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,220.88
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,215.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,199.5
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,207.12
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,203.25
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,195.88
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,199.38
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,197.62
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.69
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0974
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96808
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,124.88
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,125.5
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,125.25
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,208.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,209.25
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,208.62
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,225.75
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,225.88
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,225.88
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,212.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,216.25
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,213.12
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94189
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.38
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95923
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17131
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,233.38
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,236.12
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,234.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,203.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,204.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,203.75
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,151.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,153.25
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.75
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
