Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,154.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23262
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98791
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96255
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,245.12
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,246.88
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,245.62
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,218.38
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,218.62
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,218.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,179.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,179.88
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98889
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,148.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3005
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94217
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,87.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.62
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.12
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.94
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.95
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,288.38
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,289.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,288.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,226.62
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,227.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,226.88
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,152.62
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,152.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,152.75
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99326
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99228
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,164.68
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99701
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44619
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94772
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,99.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,253.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,253.5
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,253.38
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,223.5
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,223.88
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,223.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,194.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,195.75
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.25
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,73.12
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,101.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,101.38
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,101.38
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.56
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97766
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12239
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,105.12
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,107.5
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.88
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.36
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.47
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.03
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.05
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
