Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,251.38
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,254.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,253.38
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,236.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,236.62
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,236.25
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,212.62
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,212.88
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,212.75
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99319
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.88
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.5
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2285
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96033
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96768
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,117.88
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,118.12
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,118.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.11
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,287.75
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,287.88
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,287.75
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,230.25
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,230.62
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,230.5
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,183.88
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,184.12
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95453
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99158
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,87.75
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02794
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96646
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98422
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97571
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,101.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,101.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.78
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,221.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,221.38
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,221.25
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,212.75
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,212.88
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,212.75
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,203.12
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,204.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,203.75
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98102
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98068
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00993
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99448
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98032
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,98.88
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,99.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,99.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,203.38
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,203.38
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,203.38
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,220.88
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,225.75
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,223.38
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,184.62
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,185.12
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,184.88
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91327
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.69
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96643
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07567
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99744
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9483
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93893
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
