Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,178.62
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,178.75
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.75
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,192.5
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,193.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,192.88
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,154.88
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,155.62
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.38
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98871
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.63
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0183
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,84.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,264.88
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,265.5
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,265.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,186.62
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,187.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.88
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,184.88
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,185.12
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97217
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99188
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97513
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16292
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.38
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92984
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99438
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,232.12
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,232.38
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,232.25
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,213.75
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,214.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,213.88
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,197.5
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,200.25
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,199.12
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9248
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.75
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1487
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99304
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95023
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.25
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,220.75
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,220.88
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,220.75
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,200.75
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,200.88
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,200.88
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,160.5
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,166.62
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.38
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95602
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.81
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12193
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,104.12
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99567
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95761
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99533
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,85.88
