Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97137
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97974
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,123.75
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,124.25
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,124.12
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,282.62
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,283.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,282.88
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,215.62
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,217.62
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,216.25
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,174.25
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,174.38
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,174.38
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99014
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98883
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.13
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04256
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97128
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,216.75
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,217.25
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,216.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,211.62
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,200.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,205.88
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,204.25
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98102
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.13
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05583
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99698
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98386
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,205.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,207.88
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,206.62
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,236.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,236.5
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,236.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,172.62
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,173.25
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,172.88
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92755
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.19
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27504
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96497
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,116.88
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,200.88
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,201.25
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,201.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,227.25
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,227.88
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,227.5
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,165.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,165.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,165.12
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99643
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95792
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02834
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
