Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97891
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,194.25
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,194.88
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,194.62
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,189.75
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,199.5
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,192.38
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,166.25
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,169.5
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,167.12
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9216
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9931
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.31
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12505
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96359
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95377
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92972
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,207.62
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,207.88
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,207.75
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,172.5
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,174.12
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.38
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,160.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,160.62
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,160.25
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98572
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99335
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,77.5
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.06
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26644
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94696
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92517
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90332
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,220.12
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,220.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,220.25
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,168.38
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,168.62
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,149.62
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,160.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.5
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98633
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.44
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15727
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90842
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92184
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,218.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,218.5
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,218.38
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,146.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,155.38
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.75
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,125.12
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,125.38
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,125.25
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98227
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
