Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-167.44
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98633
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32055
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98437
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,218.38
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,218.88
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,218.62
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,165.62
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,167.5
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,152.25
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,156.75
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97021
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,165.12
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45327
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94479
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92413
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,220.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,222.25
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,220.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,182.38
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,182.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,182.5
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,114.88
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,115.12
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96884
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99484
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98166
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.06
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99863
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10726
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,195.5
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,195.88
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,195.62
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,203.38
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,204.38
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,203.75
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,118.38
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.88
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99542
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9577
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.12
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2817
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98068
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91052
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,230.25
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,230.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,230.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,192.5
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,193.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,192.75
