Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87454
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.81
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19295
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97702
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93405
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89297
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.44
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,199.38
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,202.62
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,200.88
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,168.62
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,169.25
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,168.88
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,109.75
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,110.12
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.88
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87839
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98212
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.19
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26506
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95123
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94418
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89645
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,214.38
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,214.88
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,214.62
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,149.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,149.38
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,149.12
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92016
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94699
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16689
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,99.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.88
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91116
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,231.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,232.12
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,231.88
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,182.12
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,182.88
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,182.38
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,108.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.25
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9382
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95096
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.37
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09728
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.06
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91235
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95492
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
