Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,211.12
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,211.38
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,211.25
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,191.88
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,192.5
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,192.25
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,119.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,119.62
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94693
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96707
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16872
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98993
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92001
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,216.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,217.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,216.75
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,199.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,201.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,200.12
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,105.25
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,105.5
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,105.38
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8665799999999999
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92432
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.94
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95978
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14464000000000002
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99615
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,220.88
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,221.62
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,221.38
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,205.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,206.88
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,205.75
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,133.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,133.5
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,133.12
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99335
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94699
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.81
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10457
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99722
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97238
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95431
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,262.75
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,263.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,262.75
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,209.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,211.38
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,210.12
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,115.25
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93051
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.94
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97861
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20638
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99695
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
